Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.16
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.5
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.14
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.86
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.45
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.51
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.41
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.55
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.96
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.92
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.08
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.39
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.91
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.79
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.96
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.2
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.37
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.03
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.83
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.74
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.94
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.24
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.02
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.94
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.96
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.16
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.19
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.96
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.18
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
