Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.3
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.25
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.2
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.8
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.2
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.53
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.72
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.58
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.32
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
113532,Bradley Stoke Way Nth,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.15
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.83
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.47
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.06
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.07
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.07
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.67
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.35
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.19
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.8
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.44
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.33
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.97
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.7
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.61
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.81
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.41
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.36
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.31
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
