Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.96
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.33
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.13
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.69
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.88
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.69
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.84
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.57
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.23
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.56
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.27
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.24
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.21
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.27
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.35
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.58
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.95
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.94
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.08
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.36
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.35
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.04
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.54
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.0
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.41
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.01
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
