Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.16
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.36
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.49
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113532,Bradley Stoke Way Nth,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.42
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.32
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.34
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.48
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.24
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.97
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.78
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.95
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.34
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.73
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.5
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.05
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.48
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.08
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.27
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.85
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.52
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.64
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.09
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.55
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.34
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.99
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.43
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
