Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.94
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.38
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.15
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.25
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.88
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.93
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.86
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.64
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.33
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.28
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
