Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.57
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.89
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.27
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.63
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.26
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.49
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.48
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.59
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.45
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.23
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.79
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.17
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.79
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.02
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.16
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.94
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.16
