Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.69
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.8
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,20.2
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.86
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.84
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.89
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,20.2
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.7
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,20.2
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.69
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,20.3
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.78
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.1
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.8
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,20.3
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.22
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,20.3
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.95
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.24
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,20.3
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.85
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,20.4
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.97
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.07
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
