Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,20.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
113532,Bradley Stoke Way Nth,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.58
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.12
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,20.4
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.88
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.83
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.87
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,20.5
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.33
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,20.5
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.58
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.27
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,20.5
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.59
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.95
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,20.5
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.02
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.64
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.62
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.3
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.77
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.72
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.58
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
